"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"13/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"79375,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"13/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"13438,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"32188,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7490,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"77,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1498,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1498000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7490,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"A4";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
