"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,13";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,13";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,92";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,21";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,14";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2159,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,74";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1997,46";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
