"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"08/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"61310000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"08/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"4669000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"185398,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"34480,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"08/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
