"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"273,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"426,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S6";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503930201_029";"035039302000";"PERCY ";"50";"50393";"Percy-en-Normandie";"392251,191299997";"6876232,4727";"1900";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503930201_029";"035039302000";"PERCY ";"50";"50393";"Percy-en-Normandie";"392251,191299997";"6876232,4727";"1900";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503930201_029";"035039302000";"PERCY ";"50";"50393";"Percy-en-Normandie";"392251,191299997";"6876232,4727";"1900";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503930201_029";"035039302000";"PERCY ";"50";"50393";"Percy-en-Normandie";"392251,191299997";"6876232,4727";"1900";"";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503930201_029";"035039302000";"PERCY ";"50";"50393";"Percy-en-Normandie";"392251,191299997";"6876232,4727";"1900";"";"A4";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9827,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
