"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Traitement des boues par épaississeur puis tambour d'égouttage. Boues produites en amont de l'épaississeur, boues évacuées en épandage agricole.";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8585,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S12";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2179,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S7";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S7";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"";"S7";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8814,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
