"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M1";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"M2";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S10";"15/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"13600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S11";"07/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S11";"27/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S13";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S13";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S13";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S15";"16/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1572,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2916,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1992,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3190,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"262,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2882,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1705,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2717,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"169,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1859,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"583,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"269,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1318,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1038,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1004,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"253,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1239,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"173,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"847,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"259,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2154,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"274,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2279,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2537,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2121,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25530,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7659,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33494,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8868,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7656,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27370,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8211,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28290,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8487,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8598,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
