"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4987,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
