"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"25/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"03/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"04/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"68,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"10/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"11/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"15/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"16/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"17/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"18/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"24/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"25/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"02/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"09/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"19/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"23/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"02/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"09/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"860,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"14/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"620,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"22/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"01/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"05/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"14/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"19/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2140,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"23/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1533,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2263,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1644,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1878,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1572,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1603,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2428,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2044,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1526,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1717,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1547,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2092,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2045,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1347,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
