"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2188,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1801,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1423,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1658,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1934,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"05/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,52";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"06/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"05/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,42";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,42";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S4";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,37";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"05/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,52";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17490,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"06/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16460,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7060,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3530,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19990,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16070,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506200101_029";"035062001000";"VASTEVILLE/le Grand Hameau";"50";"50041";"Hague";"354756,474699996";"6954820,709";"750";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"19,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506390101_029";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";"8000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
