"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"979,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
