"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1611,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1905,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1551,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2406,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2035,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"496,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1130,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"517,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"233,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,90";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"212,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"38,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"745,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"567,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,90";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"321,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8638,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
