"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6166,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4879,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5448,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15712,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12262,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2849,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6342,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8118,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1122,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3244,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8828,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8551,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3968,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8819,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9718,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4771,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8269,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6431,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5825,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"866,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7354,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15106,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12489,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11085,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5684,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28367,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2109,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12611,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8597,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23706,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13446,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8263,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9947,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9422,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21708,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2705,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7060,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6066,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7375,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6432,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15146,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
