"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512980101_029";"035129801000";"IGNY/COMBLIZY";"51";"51298";"Igny-Comblizy";"752085,788800001";"6880442,854";"400";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
