"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"619,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"805,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"542,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"558,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"584,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"623,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"579,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"489,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"574,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1235,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"531,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1176,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"584,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"549,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"485,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"741,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"07/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"14/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"21/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S11";"28/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"10/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"11/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"17/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"24/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"29,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"130,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"01/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"237,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"139,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"252,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"05/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"181,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"122,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"06/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"223,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"111,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"07/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"202,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"08/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"112,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"09/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"12/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"222,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"13/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"126,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"14/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"232,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"15/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"230,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"15/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"126,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"16/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"232,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"16/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"129,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"19/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"239,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"127,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"21/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"230,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"244,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"22/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"448,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"116,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"23/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"232,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"26/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"426,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"27/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"112,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"28/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"112,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"29/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"619,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"805,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"542,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"558,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"584,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"623,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
