"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1309,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17017,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513900101_029";"035139001000";"MOUSSY";"51";"51390";"Moussy";"767942,015199997";"6879827,4832";"1800";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
