"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"25/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"25/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2703,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"543,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3199,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3976,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4273,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4035,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3579,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2642,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3142,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3559,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2521,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2756,26";"67";"kg";"kilogramme";"";"Correcte"
