"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"A7";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21695,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"280,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"879,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3475,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4358,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2486,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2878,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3180,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15380,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3019,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14480,00";"67";"kg";"kilogramme";"";"Correcte"
