"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,65";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
