"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5259_029";"030226401000";"DIZY LE GROS";"02";"02264";"Dizy-le-Gros";"773200";"6948270";"950";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"20/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"20/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4121,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1296,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,34";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5358,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,72";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5414_029";"036014902000";"CHEVRIERES 2";"60";"60149";"Chevrières";"676768";"6915035";"5650";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4121,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
