"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,84";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,66";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,41";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,92";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,07";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S12";"30/09/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"102,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
