"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"05/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"05/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"06/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"07/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"09/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"10/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"10/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"11/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"11/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"16/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"16/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"17/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"17/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"18/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"18/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"24/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"24/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"25/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"25/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S6";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S6";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
