"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8581,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1587,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1653,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1217,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S11";"07/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"611,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1587,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1653,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1217,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S6";"05/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1384,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1632,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600190101_029";"036001901000";"ANTHEUIL PORTES";"60";"60019";"Antheuil-Portes";"682070";"6933760";"620";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3346,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600190101_029";"036001901000";"ANTHEUIL PORTES";"60";"60019";"Antheuil-Portes";"682070";"6933760";"620";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600190101_029";"036001901000";"ANTHEUIL PORTES";"60";"60019";"Antheuil-Portes";"682070";"6933760";"620";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600370101_029";"036003701000";"BABOEUF";"60";"60037";"Babœuf";"706733";"6942220";"200";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600370101_029";"036003701000";"BABOEUF";"60";"60037";"Babœuf";"706733";"6942220";"200";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,90";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600410101_029";"036004101000";"BAILLEUL SUR THERAIN";"60";"60041";"Bailleul-sur-Thérain";"643523,200999998";"6920598,2075";"2500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
