"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18578,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A3";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
