"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4713,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"658,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3487,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"02/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"02/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"02/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1155,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"861,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1345,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"01/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1155,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"02/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"861,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65800,00";"67";"kg";"kilogramme";"";"Correcte"
