"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1345,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601510101_029";"036015101000";"CHOISY AU BAC";"60";"60151";"Choisy-au-Bac";"690460";"6926313";"5000";"";"S9";"30/09/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13820,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
