"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3420,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3420,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"01/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"07/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"09/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"15/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"20/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,90";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"27/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"28/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"30/09/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"67";"kg";"kilogramme";"";"Correcte"
