"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"16/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"16/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"16/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,19";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"17/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"17/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"17/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
