"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"41034,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"09/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"09/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S14";"30/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1210,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10406,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
