"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1204,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3558,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1092,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1092,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9085,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1591,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
