"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614290101_029";"036142901000";"CHARENCEY (ST-MAURICE-LES-CHARENCEY)";"61";"61429";"Charencey";"535107,446800001";"6841719,7492";"450";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"538,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614450101_029";"036144501000";"SAINT PIERRE D'ENTREMONT";"61";"61445";"Saint-Pierre-d'Entremont";"431389,644699998";"6862392,2366";"600";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614530101_029";"036145301000";"SAINT-SAUVEUR-DE-CARROUGES";"61";"61453";"Saint-Sauveur-de-Carrouges";"470463,940499999";"6836164,9506";"195";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
