"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15852,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"307";"µg(Fe)/L";"microgramme de fer par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1014,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"767,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"814,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"483,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"22/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"22/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S11";"08/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S11";"15/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S11";"29/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2436,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"05/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"251,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"14/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"191,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"15/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"15/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"206,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"21/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1014,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"767,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"814,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"483,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
