"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10452,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"03/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,15";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,45";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,65";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,05";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,90";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"146,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,05";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"324,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,15";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,74";"67";"kg";"kilogramme";"";"Correcte"
