"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"16/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"16/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"16/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"16/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"16/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"17/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"17/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"17/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"17/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"17/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"23/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"23/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"23/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"23/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"23/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,33";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,39";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,78";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
