"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4048,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3372,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40310,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3351,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2850,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"598,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762760101_029";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";"15800";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4186,00";"67";"kg";"kilogramme";"";"Correcte"
