"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"40764,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2035,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2073,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2083,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2433,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1994,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S10";"09/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S10";"23/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"02/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"09/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"16/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"23/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"701,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"774,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"862,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1004,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"478,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"708,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"708,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"801,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"729,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"704,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"678,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"719,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"857,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"551,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2035,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2073,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2083,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2433,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1994,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S9";"15/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,88";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,22";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,40";"67";"kg";"kilogramme";"";"Correcte"
