"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1261,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763970101_029";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";"2200";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1261,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"14/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"14/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3223,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764000101_029";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";"10400";"";"M1";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
