"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93270,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21294,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"05/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765450101_029";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";"61667";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
