"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6889,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7933,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6428,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2613,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6531,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7966,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2695,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8173,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3208,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3353,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2765,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2755,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2872,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3085,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7507,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8717,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9818,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6955,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"19200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"30/09/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"210,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S13";"30/09/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"257,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29260,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6889,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7933,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6428,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11140,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2613,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6531,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33260,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7966,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10620,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2695,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8173,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3208,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3353,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2765,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2755,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2872,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3085,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7507,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8717,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9818,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6955,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
