"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
