"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"08/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"08/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
