"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1506,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1506,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"S6";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"560,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
