"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"35,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
