"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"23,26";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
