"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"11/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"856,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1079,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"16/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"17/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"18/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"24/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"25/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1285,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1284,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1074,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1722,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,06";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1285,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,37";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1221,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"03/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,01";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1286,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"227,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1139,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,39";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"856,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,04";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1079,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,71";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"257,12";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1285,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,93";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1284,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,82";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1074,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
