"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2110,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"346,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2110,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
