"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6634,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
