"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"390,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"02/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,53";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,33";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,63";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,10";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,00";"67";"kg";"kilogramme";"";""
