"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,34";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,95";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S11";"08/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S11";"19/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S15";"01/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4275,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"213,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"03/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"43,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
