"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,90";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,34";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,95";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,76";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8970,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,08";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,10";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,10";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8098,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"0,43";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,10";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,10";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2384,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1337,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,60";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"01/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
