"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S16";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,15";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5854,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
