"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7257,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"258,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"238,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"253,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"567,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"01/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"02/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"06/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"07/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"08/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"09/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"12/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"15/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"16/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"19/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"21/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"23/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"28/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"29/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"251,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"258,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"238,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"253,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"259,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S9";"13/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,42";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
