"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"40442,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"748,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"748,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"609,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"282,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"479,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S11";"16/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"972,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"01/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"311,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"02/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"223,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"06/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"311,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"07/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"311,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"09/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"311,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"13/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"311,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"16/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"311,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"19/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"155,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"259,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"27/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"259,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"28/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"259,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"259,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"375,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"748,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"748,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"662,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"609,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"282,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
