"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"07/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,53";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4158,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2730,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4450,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
