"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"105,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"97,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1146,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1777,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1200,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1401,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1615,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1297,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1023,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772940101_029";"037729401000";"mitry mory";"77";"77294";"Mitry-Mory";"673781,803099997";"6874206,1082";"24000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A2";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
