"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773170101_029";"037731702000";"MORMANT";"77";"77317";"Mormant";"690876,995700002";"6834642,9794";"6000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3129,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10004,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3968,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773220101_029";"037732201000";"MOUSSY LE NEUF";"77";"77322";"Moussy-le-Neuf";"671726,196800001";"6884563,344";"4000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773270101_029";"037732702000";"NANGIS";"77";"77327";"Nangis";"700548,647";"6828895,1445";"15000";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
