"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2857,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"13/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4451,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3316,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3398,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2986,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3003,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,32";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2846,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"21/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3062,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3394,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3345,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3035,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3304,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3250,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"29/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3889,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"07/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4381,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4404,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"09/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2851,20";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3141,60";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"607,20";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3792,20";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,67";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3162,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"16/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4141,20";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"17/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"238,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,53";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2321,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,53";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"556,50";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,61";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3403,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,61";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2873,10";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3386,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,68";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2678,60";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1044,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2331,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S10";"30/09/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12420,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"42,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"526,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"44,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"133,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"57,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,50";"311";"µg(Hg)/L";"microgramme de mercure par litre";"0,50";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1389";"Chrome";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"109,00";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"1392";"Cuivre";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"189,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"08/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,10";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,60";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"704,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"59,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"35,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"45,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,50";"311";"µg(Hg)/L";"microgramme de mercure par litre";"0,50";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1389";"Chrome";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"210,00";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"1392";"Cuivre";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"13/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,50";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4450,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"427,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"93,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1369";"Arsenic";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31,00";"280";"µg(As)/L";"microgramme d'arsenic par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1382";"Plomb";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"186000,00";"335";"µg(Pb)/L";"microgramme de plomb par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1383";"Zinc";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6760,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1386";"Nickel";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"81,00";"328";"µg(Ni)/L";"microgramme de nickel par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1387";"Mercure";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"311";"µg(Hg)/L";"microgramme de mercure par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1388";"Cadmium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"293";"µg(Cd)/L";"microgramme de cadmium par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1389";"Chrome";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"50,00";"301";"µg(Cr)/L";"microgramme de chrome par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"1392";"Cuivre";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3930,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"21/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,40";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"30/09/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"59,88";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"S12";"30/09/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"86,00";"115";"m3";"mètre cube";"";""
