"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,79";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774380102_029";"037743801000";"ST THIBAULT-DES-VIGNES";"77";"77438";"Saint-Thibault-des-Vignes";"676142,434900001";"6863518,4491";"350000";"";"S1";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
