"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"05/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"05/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,22";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"741,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"06/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,22";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"656,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"07/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,22";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"643,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"373,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"16/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"16/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"17/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"17/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"356,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"18/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"18/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"381,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"489,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"471,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"534,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,28";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4690,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774650101_029";"037746501000";"THOURY FEROTTES";"77";"77465";"Thoury-Férottes";"695838,693499997";"6800423,6805";"700";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
