"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13098,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
