"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S10";"29/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1650,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S11";"29/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"01/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"02/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"03/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"04/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"05/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"06/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"07/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"08/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"09/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"10/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"11/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"12/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"13/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"14/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"131,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"15/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"157,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"16/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"131,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"17/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"117,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"18/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"19/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"20/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"21/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"22/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"23/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"24/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"25/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"26/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"27/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"28/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"29/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S14";"30/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"610,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"04/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"608,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"636,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"733,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"07/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"736,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"757,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"11/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"718,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"658,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"13/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"759,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"747,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"15/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"558,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"18/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"648,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"688,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"797,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"754,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"779,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"25/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"790,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"733,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"829,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"784,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"787,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"639,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1355,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"05/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6850,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1309,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7850,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1597,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8090,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1550,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7550,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1645,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6590,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1302,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3023,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2903,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2994,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1161,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"16/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"317,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1451,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5730,00";"67";"kg";"kilogramme";"";"Correcte"
