"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1197,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1297,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1252,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1237,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1134,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6190,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1298,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6590,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1324,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7010,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1520,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1383,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775200101_029";"037752001000";"VILLIERS SOUS GREZ";"77";"77520";"Villiers-sous-Grez";"674423,625799999";"6802303,8961";"850";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
