"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"490,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6543,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S5";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S5";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2076,38";"67";"kg";"kilogramme";"";"Correcte"
