"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
