"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"01/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"02/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"05/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"06/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"08/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"09/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"12/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"15/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"22800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"16/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"26500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"17/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"15600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"19/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"17100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S11";"21/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99785,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"01/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"674,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"111340,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"02/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"761,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90090,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"03/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"630,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"126155,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"04/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"830,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"91477,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"632,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"84399,00";"67";"kg";"kilogramme";"";"Correcte"
